Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.43
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
511320,Abercynon St Westmoors,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
511320,Abercynon St Westmoors,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.52
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
511320,Abercynon St Westmoors,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.97
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
511320,Abercynon St Westmoors,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
511320,Abercynon St Westmoors,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.88
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
511320,Abercynon St Westmoors,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
511320,Abercynon St Westmoors,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
511320,Abercynon St Westmoors,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
