Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.91
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.11
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
511320,Abercynon St Westmoors,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.87
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.11
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
511320,Abercynon St Westmoors,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.7
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
511320,Abercynon St Westmoors,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.97
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.11
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
511320,Abercynon St Westmoors,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
511320,Abercynon St Westmoors,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.11
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
511320,Abercynon St Westmoors,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.68
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
511320,Abercynon St Westmoors,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.91
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
511320,Abercynon St Westmoors,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
