Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.25
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
511320,Abercynon St Westmoors,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
511320,Abercynon St Westmoors,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.98
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.04
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
511320,Abercynon St Westmoors,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.16
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.83
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
511320,Abercynon St Westmoors,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
511320,Abercynon St Westmoors,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.26
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
511320,Abercynon St Westmoors,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.94
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.63
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
511320,Abercynon St Westmoors,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
511320,Abercynon St Westmoors,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.89
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
511320,Abercynon St Westmoors,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
