Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.83
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
511320,Abercynon St Westmoors,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.57
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
511320,Abercynon St Westmoors,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,9.11
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
511320,Abercynon St Westmoors,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.86
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.99
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
511320,Abercynon St Westmoors,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,9.09
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.97
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
511320,Abercynon St Westmoors,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.46
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
511320,Abercynon St Westmoors,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.43
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.4
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511320,Abercynon St Westmoors,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
511320,Abercynon St Westmoors,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
511320,Abercynon St Westmoors,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.87
