Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.2
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
511320,Abercynon St Westmoors,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
511320,Abercynon St Westmoors,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.05
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
511320,Abercynon St Westmoors,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.5
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
511320,Abercynon St Westmoors,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
511320,Abercynon St Westmoors,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.22
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.77
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
511320,Abercynon St Westmoors,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.45
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.84
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
511320,Abercynon St Westmoors,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.95
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.14
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
511320,Abercynon St Westmoors,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.47
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.53
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.76
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
