Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
511320,Abercynon St Westmoors,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.68
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.76
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511320,Abercynon St Westmoors,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.14
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
511320,Abercynon St Westmoors,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.61
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.74
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
511320,Abercynon St Westmoors,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.19
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.76
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
511320,Abercynon St Westmoors,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,9.62
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.76
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
511320,Abercynon St Westmoors,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.61
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.76
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
511320,Abercynon St Westmoors,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.04
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
511320,Abercynon St Westmoors,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.44
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.65
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511320,Abercynon St Westmoors,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.35
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
