Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.68
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.61
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
511320,Abercynon St Westmoors,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.7
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.27
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.61
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511320,Abercynon St Westmoors,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.46
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.68
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
511320,Abercynon St Westmoors,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.39
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.45
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
511320,Abercynon St Westmoors,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.36
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.86
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511320,Abercynon St Westmoors,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.49
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.44
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511320,Abercynon St Westmoors,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.37
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
