Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.33
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511320,Abercynon St Westmoors,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511320,Abercynon St Westmoors,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.04
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511320,Abercynon St Westmoors,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.64
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
511320,Abercynon St Westmoors,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.84
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.03
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.82
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511320,Abercynon St Westmoors,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.7
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.89
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.82
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511320,Abercynon St Westmoors,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.78
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
511320,Abercynon St Westmoors,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.82
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.82
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511320,Abercynon St Westmoors,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.5
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.32
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.1
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.82
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
