Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
511320,Abercynon St Westmoors,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.81
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
511320,Abercynon St Westmoors,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.87
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
511320,Abercynon St Westmoors,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.84
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
511320,Abercynon St Westmoors,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.06
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511320,Abercynon St Westmoors,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.5
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.82
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511320,Abercynon St Westmoors,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.94
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
511320,Abercynon St Westmoors,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
